Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.89
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,27.8
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.74
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.24
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.74
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.88
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.86
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.23
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.25
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,27.5
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.36
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
315285,Moorland Way,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.72
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.09
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.34
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.07
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,27.2
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.28
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.59
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.55
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
315285,Moorland Way,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.67
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.97
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.06
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.11
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.98
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,26.8
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.11
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.41
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.23
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
315285,Moorland Way,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.15
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.49
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,feeder,,N Current (RMS),A,25.3
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.21
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,26.5
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.5
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.16
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.31
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
315285,Moorland Way,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.03
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.99
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.16
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.18
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,26.2
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.7
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.31
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.03
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
315285,Moorland Way,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.67
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.16
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.03
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.39
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.08
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,26.0
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.71
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.9
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.84
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
315285,Moorland Way,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.81
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.13
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.18
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.78
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,25.7
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.63
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
315285,Moorland Way,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.22
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.37
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.75
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.44
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,25.9
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.1
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.41
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.41
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
315285,Moorland Way,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.3
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.06
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,25.7
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
