Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.15
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.41
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.74
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
315285,Moorland Way,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.69
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.27
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.54
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.93
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.82
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.13
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
315285,Moorland Way,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.98
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.74
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.27
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,25.4
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.26
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.18
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
315285,Moorland Way,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.42
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.38
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.88
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,25.0
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.1
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.76
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.93
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
315285,Moorland Way,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.55
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.2
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.89
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.55
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,24.5
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.33
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.39
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.73
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
315285,Moorland Way,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.28
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.37
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,24.0
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.4
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.74
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.3
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
315285,Moorland Way,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.44
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.45
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.53
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,23.8
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.94
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.41
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
315285,Moorland Way,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.37
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.8
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.95
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.56
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,23.4
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.23
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.2
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
315285,Moorland Way,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.57
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,22.9
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.8
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.14
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.44
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
315285,Moorland Way,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.8
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,22.4
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.83
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.65
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
315285,Moorland Way,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.51
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.5
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
