Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,21.7
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.79
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.39
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
315285,Moorland Way,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.09
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.39
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,21.4
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.37
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.31
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.21
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
315285,Moorland Way,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.65
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.98
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,21.3
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.49
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
315285,Moorland Way,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.57
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.18
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.26
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,21.3
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.74
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
315285,Moorland Way,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.29
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.31
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.77
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,21.0
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.95
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
315285,Moorland Way,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.62
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.77
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.64
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,20.9
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.51
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
315285,Moorland Way,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.73
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.44
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.21
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.12
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,20.6
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.45
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.29
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
315285,Moorland Way,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.35
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.39
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.84
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,20.3
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.24
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.85
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.55
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
315285,Moorland Way,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.12
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.17
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.69
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,20.0
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.73
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.35
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
315285,Moorland Way,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.25
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.33
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.77
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,19.8
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.62
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.62
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
315285,Moorland Way,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.11
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.7
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.8
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
