Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,19.9
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.9
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.48
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
315285,Moorland Way,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.46
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.51
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.56
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.86
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,19.8
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.18
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.44
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.01
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
315285,Moorland Way,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.49
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.55
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.71
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.27
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.61
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,19.7
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.14
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.71
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.82
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
315285,Moorland Way,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.63
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.98
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.99
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.86
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.51
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,19.6
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.77
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.29
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
315285,Moorland Way,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.43
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.38
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.85
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.52
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,19.6
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.29
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.34
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
315285,Moorland Way,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.89
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.48
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.07
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,feeder,,N Current (RMS),A,28.9
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,19.5
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
315285,Moorland Way,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.07
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.46
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.39
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,19.4
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.59
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
315285,Moorland Way,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.77
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.66
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.17
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,19.3
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
315285,Moorland Way,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.96
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.94
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.35
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.7
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,19.1
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.1
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
315285,Moorland Way,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.47
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.77
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.38
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.75
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.91
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,19.2
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.89
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.98
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
315285,Moorland Way,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.65
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.67
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.16
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
