Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.66
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.6
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.3
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,19.4
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.57
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
315285,Moorland Way,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.36
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.41
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.17
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,19.4
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
315285,Moorland Way,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.32
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.72
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,feeder,,L1 Active Power,kW,11.21
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,19.5
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.94
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
315285,Moorland Way,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,feeder,,L3 Active Power,kW,9.29
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.92
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.62
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,19.4
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.02
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.98
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
315285,Moorland Way,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.32
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.58
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.37
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,19.4
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
315285,Moorland Way,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.55
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.46
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.44
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,19.3
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
315285,Moorland Way,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.02
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.01
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.6
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.28
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,19.3
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.98
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.66
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
315285,Moorland Way,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.01
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.78
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.13
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.98
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,19.5
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
315285,Moorland Way,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.33
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.73
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.31
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,19.5
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.29
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.88
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
315285,Moorland Way,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.73
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.74
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.72
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.33
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,19.5
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
