Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
315285,Moorland Way,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.62
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.7
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.84
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,feeder,,N Current (RMS),A,31.7
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,19.6
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.19
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.87
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
315285,Moorland Way,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.62
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.88
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,feeder,,L1 Active Power,kW,9.27
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,19.6
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.4
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.77
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
315285,Moorland Way,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.26
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.31
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.1
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.15
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,19.8
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.9
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.83
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
315285,Moorland Way,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.01
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.97
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.41
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,20.1
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.51
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
315285,Moorland Way,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.62
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.01
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.74
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,20.3
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.28
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
315285,Moorland Way,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.75
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.81
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.86
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,20.2
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.6
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
315285,Moorland Way,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.1
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.35
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.28
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,20.2
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
315285,Moorland Way,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.23
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.19
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.94
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,20.4
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.19
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
315285,Moorland Way,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.75
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.34
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.98
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,20.5
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.12
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
315285,Moorland Way,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.36
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.84
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.08
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
