Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,20.6
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.87
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
315285,Moorland Way,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.35
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.88
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.28
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,20.7
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.75
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
315285,Moorland Way,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.47
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.84
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.0
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,20.7
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.57
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.19
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
315285,Moorland Way,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.71
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.66
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.3
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,20.7
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.32
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
315285,Moorland Way,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.49
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.13
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.63
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,20.7
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.3
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
315285,Moorland Way,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.62
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.51
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.83
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,20.6
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.79
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
315285,Moorland Way,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.45
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.07
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.48
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,20.7
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
315285,Moorland Way,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.6
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.14
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.91
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,20.8
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
315285,Moorland Way,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.04
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.36
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.59
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,21.0
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.93
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.53
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
315285,Moorland Way,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.88
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,feeder,,L2 Active Power,kW,7.03
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.54
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,21.2
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.87
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
315285,Moorland Way,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.15
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.48
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.21
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
