Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,21.3
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.37
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
315285,Moorland Way,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.79
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.87
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.24
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,21.5
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.09
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
315285,Moorland Way,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.93
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,feeder,,L2 Active Power,kW,7.33
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.14
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,21.6
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.96
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
315285,Moorland Way,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.28
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.65
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.02
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,21.7
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.24
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
315285,Moorland Way,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.41
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.78
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,feeder,,L1 Active Power,kW,10.31
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,feeder,,N Current (RMS),A,32.9
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,21.7
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
315285,Moorland Way,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.01
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,feeder,,L2 Active Power,kW,8.03
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.16
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,21.8
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.22
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
315285,Moorland Way,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.36
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.15
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.61
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,22.0
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.28
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.91
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
315285,Moorland Way,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.51
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.01
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.78
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,22.0
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
315285,Moorland Way,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.68
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.41
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.47
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,23.1
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
315285,Moorland Way,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.84
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.4
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.56
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,23.2
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
315285,Moorland Way,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
315285,Moorland Way,2023-06-05T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-05T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-05T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.84
315285,Moorland Way,2023-06-05T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.1
315285,Moorland Way,2023-06-05T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.9
315285,Moorland Way,2023-06-05T23:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
315285,Moorland Way,2023-06-05T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
315285,Moorland Way,2023-06-05T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
315285,Moorland Way,2023-06-05T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
