Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.86
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.42
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.98
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.43
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.1
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,24.8
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.94
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.9
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.36
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
315285,Moorland Way,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.97
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.55
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.59
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.99
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,25.0
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
315285,Moorland Way,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.32
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.57
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.95
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,25.2
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.15
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
315285,Moorland Way,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.7
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.62
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.87
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,25.3
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.57
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
315285,Moorland Way,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.45
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.94
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.6
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,25.4
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.04
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
315285,Moorland Way,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.62
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.65
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.54
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,25.6
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.91
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.04
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
315285,Moorland Way,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.5
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.56
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,25.7
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.69
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
315285,Moorland Way,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.75
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.2
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.12
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.71
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,25.8
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.76
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.11
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
315285,Moorland Way,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.88
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.75
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.08
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.84
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.7
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,26.0
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.46
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.91
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
315285,Moorland Way,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.56
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.22
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.13
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.72
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,26.1
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
