Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.58
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
315285,Moorland Way,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.33
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.7
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.5
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,26.2
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.67
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
315285,Moorland Way,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.46
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.88
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.64
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,26.4
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.34
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.09
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
315285,Moorland Way,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.98
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.4
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.35
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,26.6
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.12
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
315285,Moorland Way,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.48
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.03
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.26
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,26.7
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
315285,Moorland Way,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.74
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.65
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.13
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,38.2
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,26.8
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.75
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
315285,Moorland Way,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.81
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.28
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.54
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.55
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
315285,Moorland Way,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.74
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.53
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.66
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.79
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.17
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.06
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.38
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
315285,Moorland Way,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.32
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.47
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.42
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.39
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.82
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
315285,Moorland Way,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.21
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.98
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.54
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,27.0
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.55
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
315285,Moorland Way,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.04
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.59
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.2
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,36.7
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.21
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
