Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,27.0
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.32
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
315285,Moorland Way,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.96
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.61
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,14.62
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,46.4
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.72
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.81
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,89.8
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,124.1
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.05
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,157.1
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
315285,Moorland Way,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.5
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.2
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.31
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.72
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.7
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.91
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.6
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,27.0
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.9
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.76
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
315285,Moorland Way,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.13
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.68
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.76
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.35
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.0
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.7
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.71
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.67
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,27.1
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.18
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.46
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
315285,Moorland Way,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.07
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.36
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.67
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.67
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,27.1
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.89
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.56
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
315285,Moorland Way,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.26
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.2
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.41
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.62
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.96
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,27.1
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.45
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.2
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.32
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
315285,Moorland Way,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.47
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.75
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.37
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.52
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,27.2
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.08
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
315285,Moorland Way,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.15
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.18
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.69
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,27.2
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.38
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.43
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
315285,Moorland Way,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.16
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.34
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.72
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.84
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.96
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.8
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,27.3
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.43
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.68
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
315285,Moorland Way,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,16.6
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,5.22
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.1
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,45.2
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.59
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.31
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,70.4
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.2
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.3
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,27.3
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.02
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.42
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.94
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
315285,Moorland Way,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.02
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.68
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.7
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
