Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.21
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.9
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.37
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.5
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,27.3
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.24
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.24
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
315285,Moorland Way,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.38
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.87
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.6
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.71
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.94
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,27.3
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.19
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
315285,Moorland Way,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.89
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.09
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.19
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.05
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.32
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.5
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,27.4
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.18
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.69
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
315285,Moorland Way,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.79
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.44
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.64
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.04
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.5
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.5
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,27.4
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.87
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.08
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.54
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
315285,Moorland Way,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.38
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.71
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.42
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.64
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.3
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.99
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,27.4
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.26
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.99
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
315285,Moorland Way,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.1
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.25
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,27.5
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
315285,Moorland Way,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.1
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.81
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,27.7
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.34
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
315285,Moorland Way,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.73
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.29
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.68
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,27.8
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.53
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.75
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
315285,Moorland Way,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.31
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.77
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.48
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,35.2
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,27.9
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.11
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.36
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.4
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
315285,Moorland Way,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.0
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.27
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,28.1
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.44
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
315285,Moorland Way,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
