Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.75
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.32
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.95
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,28.3
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.54
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.95
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.75
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
315285,Moorland Way,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.98
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.47
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.66
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.52
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.6
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,28.6
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.66
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.67
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.9
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
315285,Moorland Way,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.85
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.09
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.91
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,29.0
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.8
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
315285,Moorland Way,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.55
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.19
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.7
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,29.6
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.13
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.48
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
315285,Moorland Way,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.9
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.38
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.61
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,30.0
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.61
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.57
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.04
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
315285,Moorland Way,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.66
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.4
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.35
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.67
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,30.5
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.71
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.38
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
315285,Moorland Way,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.83
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.11
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.0
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.4
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,30.9
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.62
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.9
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.02
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
315285,Moorland Way,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.46
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.28
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.85
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.69
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,31.0
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.32
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.51
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.47
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
315285,Moorland Way,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.7
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.68
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.13
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.93
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,30.9
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.67
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.48
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.21
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
315285,Moorland Way,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.57
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.09
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.94
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.51
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.9
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,31.0
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
