Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.24
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.08
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.12
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
315285,Moorland Way,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.27
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.14
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.06
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.3
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.8
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,30.9
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.08
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.15
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.57
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
315285,Moorland Way,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.07
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.64
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.45
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.33
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,30.7
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.3
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.45
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.38
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
315285,Moorland Way,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.44
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.57
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.26
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.33
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.96
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,30.5
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.47
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.44
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.42
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
315285,Moorland Way,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.96
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.06
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.37
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.05
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,30.7
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.11
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.19
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.7
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
315285,Moorland Way,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.89
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.08
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,30.5
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.7
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.26
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.39
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
315285,Moorland Way,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.19
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.74
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.96
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.28
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,30.4
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.56
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.91
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.7
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
315285,Moorland Way,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.15
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.74
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.55
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.11
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,30.2
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.38
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.96
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
315285,Moorland Way,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.3
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.35
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.05
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,30.2
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.67
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.39
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.22
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
315285,Moorland Way,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.18
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.02
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,30.1
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.41
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.79
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.26
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
315285,Moorland Way,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.31
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.98
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.09
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.53
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
