Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,30.1
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.68
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.12
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.44
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
315285,Moorland Way,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.85
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.99
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.78
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.32
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.56
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,30.0
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.7
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.02
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
315285,Moorland Way,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.18
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.59
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.68
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.79
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.62
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,29.9
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.8
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
315285,Moorland Way,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.07
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.12
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.19
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.49
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.93
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,29.7
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.12
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
315285,Moorland Way,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.53
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.78
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.08
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.09
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.39
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,29.3
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.57
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.35
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.09
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
315285,Moorland Way,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.24
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.7
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.71
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.88
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.45
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,28.9
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.63
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.9
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.41
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
315285,Moorland Way,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.73
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.66
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.4
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.89
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.67
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,28.6
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.57
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.34
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.24
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
315285,Moorland Way,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.7
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.76
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.96
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,28.3
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.14
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.32
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.51
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
315285,Moorland Way,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.62
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.37
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.55
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.7
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.11
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,28.0
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.61
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.53
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.2
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
315285,Moorland Way,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.5
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.78
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.55
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.98
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,27.5
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.87
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.35
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.19
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
315285,Moorland Way,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.17
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.02
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
