Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.95
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,27.0
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.21
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.22
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
315285,Moorland Way,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.7
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.68
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.46
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,26.7
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.12
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.2
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.88
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.74
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.5
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.25
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.28
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,26.3
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.78
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.74
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.88
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
315285,Moorland Way,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.24
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.46
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.23
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.79
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,25.9
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.93
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.22
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.81
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
315285,Moorland Way,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.21
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.25
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.06
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.13
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.63
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.8
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.62
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.98
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
315285,Moorland Way,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.78
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.64
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.43
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,25.0
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.21
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.42
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.44
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
315285,Moorland Way,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.15
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.41
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.15
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,24.4
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.26
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.46
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.89
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
315285,Moorland Way,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.88
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.87
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.76
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.33
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,23.8
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.75
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.14
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
315285,Moorland Way,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.51
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.43
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.31
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,40.1
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,23.1
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.87
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.04
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
315285,Moorland Way,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.18
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.75
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.85
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,22.8
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.47
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.47
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
315285,Moorland Way,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.07
