Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.27
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.22
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,22.5
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.36
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.55
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
315285,Moorland Way,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.1
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.29
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.46
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,22.5
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.29
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.48
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
315285,Moorland Way,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.92
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.13
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.88
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.06
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,65.8
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,22.7
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.93
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.78
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
315285,Moorland Way,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.84
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.65
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.08
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,23.0
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.3
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.95
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
315285,Moorland Way,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.91
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.79
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,23.6
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.63
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.97
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
315285,Moorland Way,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.25
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.67
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.64
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,39.1
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.81
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,65.8
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.3
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,24.3
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.05
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.48
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.56
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
315285,Moorland Way,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.14
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.78
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.53
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,42.5
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.97
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,25.1
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.57
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
315285,Moorland Way,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.15
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.63
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.02
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.1
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,25.0
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.46
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
315285,Moorland Way,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.69
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.07
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.96
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,24.9
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.31
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
315285,Moorland Way,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.27
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.66
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,24.6
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
