Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.6
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
315285,Moorland Way,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.25
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.78
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.25
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,24.1
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.95
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.56
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
315285,Moorland Way,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.5
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,34.5
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,23.6
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.08
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.11
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
315285,Moorland Way,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.21
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.29
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.7
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.6
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,23.0
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.51
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
315285,Moorland Way,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.38
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.68
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.37
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.69
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,22.5
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
315285,Moorland Way,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.84
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.09
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.82
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,22.0
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.48
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.75
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
315285,Moorland Way,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.29
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.32
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.98
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.71
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,21.6
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.68
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
315285,Moorland Way,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.62
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.5
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.18
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,37.3
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.61
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.2
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.7
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,21.3
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.41
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
315285,Moorland Way,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.4
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.92
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.61
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.03
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,21.2
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.53
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
315285,Moorland Way,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.09
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.04
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.58
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,21.0
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.86
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
315285,Moorland Way,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.77
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.74
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.06
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
