Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,21.0
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.65
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.56
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
315285,Moorland Way,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.64
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.51
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.01
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.55
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,20.9
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.4
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.4
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.8
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
315285,Moorland Way,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.68
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.99
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.48
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,20.9
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.86
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
315285,Moorland Way,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.02
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.57
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.35
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,20.9
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.69
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
315285,Moorland Way,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.05
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.17
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.83
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,20.8
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.17
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.14
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
315285,Moorland Way,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.54
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.9
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.01
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.33
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.1
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,20.9
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.56
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
315285,Moorland Way,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.13
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.74
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.86
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.22
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,20.9
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.52
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
315285,Moorland Way,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.72
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.93
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.99
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,21.0
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.02
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
315285,Moorland Way,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.07
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.25
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.95
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,21.1
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.82
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
315285,Moorland Way,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.01
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.74
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,21.2
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.53
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.8
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.68
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
315285,Moorland Way,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.31
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.17
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.85
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
