Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,21.3
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.35
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.15
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
315285,Moorland Way,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.37
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.8
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.59
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,21.5
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.93
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.81
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
315285,Moorland Way,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.17
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.78
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.99
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,21.6
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.04
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
315285,Moorland Way,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.16
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.75
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.78
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,21.7
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.76
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
315285,Moorland Way,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.84
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.7
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.17
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,21.8
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.65
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
315285,Moorland Way,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.92
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.08
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,21.9
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.99
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
315285,Moorland Way,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.33
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.46
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.54
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,21.9
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.74
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.52
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
315285,Moorland Way,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.26
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.99
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.18
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,22.1
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.48
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
315285,Moorland Way,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.3
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.42
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.45
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.22
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,22.2
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.58
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.6
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.09
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
315285,Moorland Way,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.61
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.62
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.37
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,22.4
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
315285,Moorland Way,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.01
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.96
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.94
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
