Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,22.5
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.33
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.24
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
315285,Moorland Way,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.47
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.49
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.24
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,22.5
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.21
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.58
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
315285,Moorland Way,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.81
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.17
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.16
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,22.6
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.18
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
315285,Moorland Way,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.87
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.79
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,22.7
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.11
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
315285,Moorland Way,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.81
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,feeder,,L2 Active Power,kW,6.82
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.15
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,22.9
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.49
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
315285,Moorland Way,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.89
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.36
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.49
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,23.0
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
315285,Moorland Way,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.2
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.35
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.69
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,23.0
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.09
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
315285,Moorland Way,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.14
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.72
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.49
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,23.1
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.04
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
315285,Moorland Way,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.96
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.39
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.07
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,23.3
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.04
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.79
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
315285,Moorland Way,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.25
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.03
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.2
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,23.3
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
