Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.74
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
315285,Moorland Way,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.02
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.9
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.08
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,23.5
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.25
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
315285,Moorland Way,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.59
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.05
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.93
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,23.6
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.73
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
315285,Moorland Way,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.8
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.12
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,23.6
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
315285,Moorland Way,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.88
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.52
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.88
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,23.8
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.82
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
315285,Moorland Way,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.23
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.96
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.61
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,24.0
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
315285,Moorland Way,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.86
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.65
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.46
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,24.9
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.8
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.48
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
315285,Moorland Way,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.32
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.34
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.18
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,25.0
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.41
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
315285,Moorland Way,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.12
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.81
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.28
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,25.2
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
315285,Moorland Way,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.79
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.36
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.44
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,25.3
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
315285,Moorland Way,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.88
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.28
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.66
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
