Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
315285,Moorland Way,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.87
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.18
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.03
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,25.6
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.6
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
315285,Moorland Way,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.21
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.38
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.78
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.72
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,25.7
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.07
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
315285,Moorland Way,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.19
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.34
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.4
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,25.7
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.44
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
315285,Moorland Way,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.72
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.46
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.35
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,25.9
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.26
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
315285,Moorland Way,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.07
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.12
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.64
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,26.0
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.67
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
315285,Moorland Way,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.95
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.6
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,26.0
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.69
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.02
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
315285,Moorland Way,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.54
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.28
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.24
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,26.1
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.84
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
315285,Moorland Way,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.83
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.96
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.47
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,26.2
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.81
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
315285,Moorland Way,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.36
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.27
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.24
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,26.3
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.31
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.06
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
315285,Moorland Way,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.87
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.44
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.68
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
