Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,26.5
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
315285,Moorland Way,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.9
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.5
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.84
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,26.5
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.48
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
315285,Moorland Way,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.01
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.26
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.69
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.65
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,26.6
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.7
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.19
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
315285,Moorland Way,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.79
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.31
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.74
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.06
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.6
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,26.7
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.2
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.22
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
315285,Moorland Way,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.25
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.73
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.74
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,26.8
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.27
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
315285,Moorland Way,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.9
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.74
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.56
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.42
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.08
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.67
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
315285,Moorland Way,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.94
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.83
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.82
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.08
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.24
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
315285,Moorland Way,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.89
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.82
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.79
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,27.0
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.97
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
315285,Moorland Way,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.54
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.13
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,27.1
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.44
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.91
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.19
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
315285,Moorland Way,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.55
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.26
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.1
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,27.2
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.36
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
315285,Moorland Way,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.78
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.24
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.88
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
