Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,27.3
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.23
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
315285,Moorland Way,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.09
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.22
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.19
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,27.4
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.76
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
315285,Moorland Way,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.37
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.12
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.15
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,27.5
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.29
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
315285,Moorland Way,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.48
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.1
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.03
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,27.5
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
315285,Moorland Way,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.51
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.24
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.28
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.87
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,27.6
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.14
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.65
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
315285,Moorland Way,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.91
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.01
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.46
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.65
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,27.6
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
315285,Moorland Way,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.22
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.75
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.33
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.85
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,27.6
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.45
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
315285,Moorland Way,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.84
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.51
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.86
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,27.6
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.99
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.17
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
315285,Moorland Way,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.31
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.61
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.04
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.9
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.4
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.5
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,27.6
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.79
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.08
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.54
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
315285,Moorland Way,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.71
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.6
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.85
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.97
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.9
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.39
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,27.6
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
