Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.34
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
315285,Moorland Way,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.88
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.48
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.49
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.91
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,27.6
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.03
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.08
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
315285,Moorland Way,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.4
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.19
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.2
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.42
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,27.6
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.43
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.51
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
315285,Moorland Way,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.09
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.29
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.15
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.73
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.1
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,27.6
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
315285,Moorland Way,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.7
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.71
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.12
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.73
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.96
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.3
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,27.7
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.67
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.62
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.26
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
315285,Moorland Way,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.92
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.92
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.21
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.82
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.15
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,27.8
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.52
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.48
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
315285,Moorland Way,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.22
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.69
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.25
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,feeder,,N Current (RMS),A,38.6
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.92
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.58
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,27.9
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.18
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.81
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
315285,Moorland Way,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.18
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.53
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.94
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.22
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.08
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.3
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,27.7
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.57
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.07
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.88
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
315285,Moorland Way,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.94
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.85
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.47
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,27.8
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.23
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.91
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
315285,Moorland Way,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.78
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.64
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,27.8
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,2.62
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
315285,Moorland Way,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.71
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.64
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.29
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.02
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
