Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,27.8
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.59
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
315285,Moorland Way,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.52
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.87
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.27
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.41
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,27.9
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.15
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
315285,Moorland Way,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.25
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.46
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.34
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,28.0
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.19
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.49
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.87
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
315285,Moorland Way,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.95
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.64
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.44
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,28.0
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.33
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.55
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
315285,Moorland Way,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.41
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.55
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.08
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,28.1
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.41
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.6
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
315285,Moorland Way,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.61
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.22
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.7
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,28.1
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.19
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
315285,Moorland Way,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.28
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.53
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.88
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.52
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,28.1
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.63
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
315285,Moorland Way,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.27
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.84
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.76
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,28.3
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.77
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.17
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.19
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
315285,Moorland Way,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.89
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.01
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,feeder,,L1 Active Power,kW,13.15
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,feeder,,N Current (RMS),A,47.2
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,28.3
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.54
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
315285,Moorland Way,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.23
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.88
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.14
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,feeder,,N Current (RMS),A,37.9
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.7
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,28.6
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.92
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.06
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
315285,Moorland Way,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.5
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.3
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.18
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
