Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.51
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,28.6
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.61
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
315285,Moorland Way,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.59
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.21
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.77
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,28.9
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.22
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
315285,Moorland Way,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.03
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.5
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.69
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.18
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.86
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
315285,Moorland Way,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.26
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.55
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.72
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.98
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.09
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,29.7
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.59
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
315285,Moorland Way,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.78
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.9
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.13
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.0
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.98
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,30.2
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.18
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.59
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
315285,Moorland Way,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.32
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.56
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.58
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.13
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.03
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,30.5
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.54
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.47
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
315285,Moorland Way,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.11
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.3
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.86
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.2
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.0
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.67
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.04
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,30.5
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.44
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
315285,Moorland Way,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.72
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.81
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.91
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.47
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.5
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.4
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.76
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,30.7
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
315285,Moorland Way,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.69
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.26
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.73
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.88
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,30.5
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.49
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.62
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.86
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
315285,Moorland Way,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.4
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.03
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.19
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,30.3
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.36
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.21
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.93
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
315285,Moorland Way,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.13
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.8
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
