Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.04
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,30.2
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.7
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.95
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.53
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
315285,Moorland Way,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.31
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.97
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.54
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,30.1
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.82
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.42
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.4
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
315285,Moorland Way,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.27
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.22
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.46
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.55
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,30.0
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.87
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.73
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.64
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
315285,Moorland Way,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.47
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.56
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.43
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.74
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,30.0
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.36
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.66
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.63
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
315285,Moorland Way,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.39
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.65
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.37
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.19
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,29.8
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.18
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.61
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
315285,Moorland Way,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.64
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.85
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.16
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.72
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,29.8
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.35
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.34
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
315285,Moorland Way,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.74
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.84
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.8
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.68
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,29.8
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.52
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.03
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
315285,Moorland Way,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.63
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.59
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.9
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,29.7
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.84
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.88
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
315285,Moorland Way,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.83
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.3
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.39
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.02
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,29.3
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.91
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.28
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.21
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
315285,Moorland Way,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.85
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.03
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.36
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.49
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,28.8
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.6
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.21
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.66
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
