Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
315285,Moorland Way,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.51
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.02
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.67
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.53
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.3
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.5
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,28.8
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.55
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.32
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
315285,Moorland Way,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.92
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.91
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,28.6
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.97
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.99
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
315285,Moorland Way,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.95
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.6
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.5
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.98
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.1
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.53
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,28.4
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.02
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
315285,Moorland Way,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.96
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.23
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.68
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.93
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,28.2
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.14
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.43
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.52
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
315285,Moorland Way,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.61
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.14
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.22
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,feeder,,N Current (RMS),A,33.5
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.23
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,27.8
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.45
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.6
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
315285,Moorland Way,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.47
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.87
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.94
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,feeder,,N Current (RMS),A,43.4
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.84
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,27.5
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.56
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
315285,Moorland Way,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.05
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.84
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.01
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.04
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,68.8
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.49
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.2
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
315285,Moorland Way,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.82
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.12
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.42
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.51
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.04
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,26.5
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.99
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.18
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.57
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
315285,Moorland Way,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.12
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.16
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.09
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.3
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.02
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,26.1
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.74
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.35
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
315285,Moorland Way,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.64
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.16
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.99
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.2
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
