Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,25.7
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.66
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.07
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
315285,Moorland Way,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.81
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.32
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.6
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.21
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,25.3
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.11
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.93
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.14
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
315285,Moorland Way,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.91
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.35
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.84
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,64.5
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,24.8
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.57
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
315285,Moorland Way,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.61
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.19
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.77
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.51
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,24.2
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.68
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.12
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
315285,Moorland Way,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.96
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.0
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.43
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,feeder,,N Current (RMS),A,36.5
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.5
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.39
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.5
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,23.5
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.03
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.25
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.99
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
315285,Moorland Way,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.0
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.54
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.33
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,feeder,,N Current (RMS),A,50.4
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,22.7
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.98
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
315285,Moorland Way,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.24
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.37
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.86
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,22.1
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.12
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.09
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.31
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
315285,Moorland Way,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.06
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.06
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.46
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,feeder,,N Current (RMS),A,37.4
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,21.7
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.51
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.14
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
315285,Moorland Way,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.39
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.84
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.86
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,21.5
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.96
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.85
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
315285,Moorland Way,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.69
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.78
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.31
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,21.5
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.77
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
315285,Moorland Way,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.64
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.98
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
