Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,21.5
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
315285,Moorland Way,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.85
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.98
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.56
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,21.7
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.38
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.39
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
315285,Moorland Way,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.97
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.6
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.37
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.32
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,22.1
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.76
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
315285,Moorland Way,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.22
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.14
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.39
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,22.8
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.39
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.4
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
315285,Moorland Way,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.34
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.1
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.29
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,23.5
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.76
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.16
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
315285,Moorland Way,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.77
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.45
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.47
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.16
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,23.3
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.05
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.92
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
315285,Moorland Way,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.57
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.47
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.68
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,23.0
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.28
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.03
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
315285,Moorland Way,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.36
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.83
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.64
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.97
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,64.3
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.3
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,22.6
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.58
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.39
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
315285,Moorland Way,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.01
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.71
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.11
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.77
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,21.9
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
315285,Moorland Way,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.12
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.8
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.24
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,21.3
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
315285,Moorland Way,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,feeder,,L3 Active Power,kW,15.92
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.96
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.35
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,feeder,,N Current (RMS),A,48.3
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
