Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,20.8
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.95
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
315285,Moorland Way,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.8
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.24
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.36
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,feeder,,N Current (RMS),A,43.1
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,20.3
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.94
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.18
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
315285,Moorland Way,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.09
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.52
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.41
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,19.7
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.16
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.41
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
315285,Moorland Way,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.64
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.28
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.6
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.82
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.42
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,19.2
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.34
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
315285,Moorland Way,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.7
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.31
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.02
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.77
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,19.1
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
315285,Moorland Way,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.49
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.09
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.61
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.05
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.9
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,18.9
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.91
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.47
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
315285,Moorland Way,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.56
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.24
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.77
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,19.0
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
315285,Moorland Way,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.91
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.31
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,18.9
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.29
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.35
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.16
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
315285,Moorland Way,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.69
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.11
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.28
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,18.8
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.93
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.26
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
315285,Moorland Way,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.36
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.78
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.24
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,18.7
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.09
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.89
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
315285,Moorland Way,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
