Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.54
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.62
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.73
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,18.8
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.96
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.97
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
315285,Moorland Way,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.66
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.92
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.83
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,18.7
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.35
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.38
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
315285,Moorland Way,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.48
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.8
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.18
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,18.7
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.12
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.19
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
315285,Moorland Way,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.92
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.36
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,18.8
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.67
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.92
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
315285,Moorland Way,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.53
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.06
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.59
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,18.8
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
315285,Moorland Way,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.04
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.72
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.77
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,18.9
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.52
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
315285,Moorland Way,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.33
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.78
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.26
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,18.8
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
315285,Moorland Way,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.98
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.41
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.96
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,19.0
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.48
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
315285,Moorland Way,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.72
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.61
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.78
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,19.2
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.91
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
315285,Moorland Way,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.4
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.02
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.13
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,19.4
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
