Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
315285,Moorland Way,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.63
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.51
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.73
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,19.5
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.5
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
315285,Moorland Way,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.91
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.94
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.08
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,19.6
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.89
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
315285,Moorland Way,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.72
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.83
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.26
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,19.7
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.97
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.07
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
315285,Moorland Way,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.24
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.06
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.52
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,19.8
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.21
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
315285,Moorland Way,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.21
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.93
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.85
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,19.9
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
315285,Moorland Way,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.09
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.97
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.66
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,20.1
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
315285,Moorland Way,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.41
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,feeder,,L2 Active Power,kW,6.42
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.37
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,20.3
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.06
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
315285,Moorland Way,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.21
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.86
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.91
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,20.4
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.82
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
315285,Moorland Way,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.52
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.35
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.23
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,20.5
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.59
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
315285,Moorland Way,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.21
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.26
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.96
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
