Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,20.6
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.1
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
315285,Moorland Way,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.66
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.65
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.74
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,20.7
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.38
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.19
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
315285,Moorland Way,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.63
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.21
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.75
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,20.8
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.71
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
315285,Moorland Way,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.75
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.55
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.61
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,20.9
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.94
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
315285,Moorland Way,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.05
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.83
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.28
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,21.0
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
315285,Moorland Way,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.86
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.43
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.38
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,21.1
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.09
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
315285,Moorland Way,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.63
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.39
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.13
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,21.2
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.57
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.24
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
315285,Moorland Way,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.69
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.14
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,feeder,,L1 Active Power,kW,11.29
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,feeder,,N Current (RMS),A,30.9
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,21.4
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.34
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.43
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
315285,Moorland Way,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.45
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.37
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,feeder,,L1 Active Power,kW,11.17
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,21.4
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.41
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
315285,Moorland Way,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.14
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.82
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.74
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,21.6
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.43
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
315285,Moorland Way,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.45
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.71
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.98
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
