Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,21.8
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
315285,Moorland Way,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.86
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.66
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,feeder,,L1 Active Power,kW,10.13
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,feeder,,N Current (RMS),A,32.9
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,21.9
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.31
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
315285,Moorland Way,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.66
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.13
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.46
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,22.0
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
315285,Moorland Way,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.22
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.57
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.42
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,24.2
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.94
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
315285,Moorland Way,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.78
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.95
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.15
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,24.3
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.38
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
315285,Moorland Way,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,feeder,,L3 Active Power,kW,9.22
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.59
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.19
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,24.4
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.24
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
315285,Moorland Way,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.1
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.07
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.07
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,24.5
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.73
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
315285,Moorland Way,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.09
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.47
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.56
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,24.7
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.55
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
315285,Moorland Way,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.41
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.22
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.94
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,24.8
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.92
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
315285,Moorland Way,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.86
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,feeder,,L2 Active Power,kW,10.07
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.23
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,25.0
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
315285,Moorland Way,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
