Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.87
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.21
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.23
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,25.3
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
315285,Moorland Way,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.92
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.76
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.81
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.92
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
315285,Moorland Way,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.4
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.62
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.63
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,25.6
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.49
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
315285,Moorland Way,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.19
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.45
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.34
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,25.8
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.61
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.28
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.51
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
315285,Moorland Way,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.43
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.25
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.75
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,26.0
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.31
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
315285,Moorland Way,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.32
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.91
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.67
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,26.2
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.82
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.36
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
315285,Moorland Way,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.72
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.21
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.04
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,26.4
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.21
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.82
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
315285,Moorland Way,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.86
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.91
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.18
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,26.7
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.92
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
315285,Moorland Way,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.19
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.64
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.76
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,27.0
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.67
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
315285,Moorland Way,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.5
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.09
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.27
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,27.3
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
