Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
315285,Moorland Way,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.98
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.76
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.41
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.7
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,27.5
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.35
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
315285,Moorland Way,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.58
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.48
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.09
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,27.8
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
315285,Moorland Way,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.54
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.68
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.32
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,28.0
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.03
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
315285,Moorland Way,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.83
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.71
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.54
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,28.2
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.64
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
315285,Moorland Way,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.54
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.41
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.14
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.66
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,28.4
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.78
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.49
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
315285,Moorland Way,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.66
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.63
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.51
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,28.6
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.3
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
315285,Moorland Way,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.19
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.43
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.12
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,feeder,,N Current (RMS),A,30.3
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,28.8
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.63
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.19
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
315285,Moorland Way,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.87
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.32
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.4
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,28.9
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.49
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
315285,Moorland Way,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.07
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.1
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.34
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,29.1
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.8
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
315285,Moorland Way,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.56
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.74
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.95
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
