Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,29.3
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.86
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
315285,Moorland Way,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.47
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.43
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.36
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.58
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.5
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,29.3
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.87
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.16
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
315285,Moorland Way,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.25
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.32
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.67
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.01
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.29
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.72
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
315285,Moorland Way,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.39
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.36
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.84
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.18
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.2
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.99
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.91
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
315285,Moorland Way,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.07
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.76
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.57
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.77
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.97
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.84
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.67
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.46
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
315285,Moorland Way,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.89
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.74
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.2
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.01
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.84
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.46
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
315285,Moorland Way,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.9
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.63
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.43
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.96
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.84
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.09
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.67
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.82
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
315285,Moorland Way,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.05
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,feeder,,L2 Active Power,kW,16.58
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,feeder,,L1 Active Power,kW,3.65
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,feeder,,N Current (RMS),A,49.8
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.28
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.1
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.0
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.89
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,29.3
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.56
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.04
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.86
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
315285,Moorland Way,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.09
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,feeder,,L2 Active Power,kW,15.73
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.15
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,feeder,,N Current (RMS),A,48.9
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.67
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,29.3
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.02
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.1
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
315285,Moorland Way,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.32
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.46
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.0
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.73
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.85
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.55
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.6
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,29.3
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.17
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.5
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.83
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
315285,Moorland Way,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.17
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.16
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.97
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
