Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.67
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.36
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.17
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.9
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,29.3
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.11
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.13
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
315285,Moorland Way,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.44
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.59
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.93
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,feeder,,N Current (RMS),A,28.0
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.94
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.39
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.21
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.7
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.1
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,29.2
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.91
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.32
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
315285,Moorland Way,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.47
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.95
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.32
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.26
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.84
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.8
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.6
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,29.3
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.24
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.4
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
315285,Moorland Way,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.21
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.88
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.96
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.33
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.0
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.62
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.57
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.09
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
315285,Moorland Way,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.85
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.47
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.24
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.15
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.26
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.9
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.3
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.58
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
315285,Moorland Way,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.24
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.49
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.43
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.32
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.18
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.9
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.3
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.48
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.44
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.37
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
315285,Moorland Way,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.21
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.87
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.93
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.73
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.8
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.77
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
315285,Moorland Way,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.46
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.38
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.15
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.69
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.35
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.7
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.35
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.45
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
315285,Moorland Way,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.49
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.6
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.84
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.59
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.46
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.95
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.69
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.42
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
315285,Moorland Way,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.95
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.83
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.2
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.36
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.04
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,29.5
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.28
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
315285,Moorland Way,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
