Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.84
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.7
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.8
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,feeder,,N Current (RMS),A,31.7
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.51
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.1
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.95
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,29.6
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.7
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
315285,Moorland Way,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.5
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.02
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.28
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,29.7
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.61
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.21
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
315285,Moorland Way,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.5
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.6
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.56
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,29.8
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
315285,Moorland Way,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.63
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.59
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.85
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.99
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,30.0
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.86
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.44
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
315285,Moorland Way,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.54
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.26
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.35
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.67
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,73.2
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.1
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,30.1
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.68
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.33
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
315285,Moorland Way,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.97
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.49
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.15
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.35
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.88
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,65.8
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.3
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,30.2
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.66
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
315285,Moorland Way,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.33
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.62
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.48
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.48
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,30.5
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.64
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.28
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.63
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
315285,Moorland Way,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.47
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.51
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.47
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.79
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,31.0
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.73
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.22
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
315285,Moorland Way,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.22
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.9
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.84
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.7
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,31.7
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.1
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
315285,Moorland Way,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.53
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.23
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.86
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.19
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,32.2
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
