Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.44
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.44
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
315285,Moorland Way,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.55
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.38
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.82
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,feeder,,N Current (RMS),A,27.1
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.53
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,32.6
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.13
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.14
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
315285,Moorland Way,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.7
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.39
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.61
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.02
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,32.7
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.23
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
315285,Moorland Way,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.23
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.41
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.81
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.56
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.4
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,32.7
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.56
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
315285,Moorland Way,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.67
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.58
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.83
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.2
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,32.8
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.3
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.81
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.01
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
315285,Moorland Way,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.13
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.78
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.56
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.02
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,32.6
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.73
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.83
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
315285,Moorland Way,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.24
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.15
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.56
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.41
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,32.6
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.34
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.08
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.39
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
315285,Moorland Way,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.04
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.17
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.31
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.9
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,32.8
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.77
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.64
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.87
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
315285,Moorland Way,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.52
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.93
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.76
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,32.7
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.7
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.51
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
315285,Moorland Way,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.65
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.87
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.31
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.07
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,32.6
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.26
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.93
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
315285,Moorland Way,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.69
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.96
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.19
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,feeder,,N Current (RMS),A,36.6
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.57
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
