Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,32.4
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.66
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.64
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
315285,Moorland Way,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.23
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.16
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.47
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.42
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.24
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,32.2
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.62
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.52
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
315285,Moorland Way,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.34
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.2
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.83
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.22
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,32.1
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.87
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.38
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.98
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
315285,Moorland Way,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.82
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.24
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.37
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,31.8
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.6
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.78
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
315285,Moorland Way,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.24
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.24
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.58
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,31.6
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.64
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.86
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.31
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
315285,Moorland Way,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.13
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.18
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,31.7
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.1
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.65
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.51
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
315285,Moorland Way,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.88
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.03
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.66
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.6
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,31.6
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.17
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
315285,Moorland Way,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.22
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.05
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.72
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,feeder,,N Current (RMS),A,29.3
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.68
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,31.4
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.79
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.21
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
315285,Moorland Way,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.63
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.89
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.46
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.39
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.89
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,31.1
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.72
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
315285,Moorland Way,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.82
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.93
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.24
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.19
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,30.9
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.58
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.96
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.46
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
315285,Moorland Way,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.4
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.24
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.79
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.55
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
