Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,30.6
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.63
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.11
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.55
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
315285,Moorland Way,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.88
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.62
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.08
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,30.3
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.01
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.46
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
315285,Moorland Way,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.74
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.28
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.3
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,30.2
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.78
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.79
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
315285,Moorland Way,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.03
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.63
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.13
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.41
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,29.8
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.27
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.94
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
315285,Moorland Way,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.83
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.33
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.71
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.47
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,29.6
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.02
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.13
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
315285,Moorland Way,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.15
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.58
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.63
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.85
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,29.1
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.79
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.05
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
315285,Moorland Way,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.62
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.67
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.61
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.73
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.22
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,28.7
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.27
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.53
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
315285,Moorland Way,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.18
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.44
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.71
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.3
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,28.2
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.99
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.82
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
315285,Moorland Way,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.97
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.12
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.11
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,27.7
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.32
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.63
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
315285,Moorland Way,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.72
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.88
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.3
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.43
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,27.3
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.39
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.62
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
315285,Moorland Way,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.16
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
