Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.92
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,26.6
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.41
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.18
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
315285,Moorland Way,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.69
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.59
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,25.9
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.18
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
315285,Moorland Way,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.89
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.65
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.06
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,feeder,,N Current (RMS),A,26.9
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,25.2
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.6
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.07
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
315285,Moorland Way,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.8
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.79
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.93
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,24.6
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.97
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
315285,Moorland Way,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.1
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.25
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.99
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,24.2
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.48
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.17
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
315285,Moorland Way,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.95
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.44
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,feeder,,N Current (RMS),A,40.9
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,24.0
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.12
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
315285,Moorland Way,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.27
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.09
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.89
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,feeder,,N Current (RMS),A,36.7
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.91
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,23.9
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.84
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.59
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
315285,Moorland Way,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.54
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.27
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.18
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,24.0
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.54
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.98
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
315285,Moorland Way,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.77
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.39
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.71
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,feeder,,N Current (RMS),A,39.6
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,24.2
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.67
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.76
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
315285,Moorland Way,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.42
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.37
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.78
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.77
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.9
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,24.5
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
