Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.47
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
315285,Moorland Way,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.12
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.31
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.01
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.01
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,25.4
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.35
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.95
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
315285,Moorland Way,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.1
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.01
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,feeder,,L1 Active Power,kW,11.78
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,feeder,,N Current (RMS),A,47.6
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,26.2
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.61
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.04
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
315285,Moorland Way,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.45
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.59
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.03
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,26.0
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.98
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.71
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
315285,Moorland Way,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.64
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.3
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.26
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.75
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.1
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,25.6
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.01
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.95
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
315285,Moorland Way,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.42
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.08
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.72
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,25.2
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.7
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
315285,Moorland Way,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.73
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.12
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.98
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.8
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,24.6
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.4
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
315285,Moorland Way,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.68
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.28
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,23.9
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.98
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
315285,Moorland Way,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.96
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.01
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.83
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.85
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,23.3
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.39
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
315285,Moorland Way,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.34
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.4
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.94
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,22.7
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.53
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.76
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
315285,Moorland Way,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.67
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.21
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.26
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.57
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
