Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,22.2
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.19
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.54
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
315285,Moorland Way,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.09
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.98
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.86
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,21.7
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.29
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
315285,Moorland Way,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.81
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.26
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.12
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,21.4
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
315285,Moorland Way,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.87
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.53
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,21.4
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.5
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.55
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.95
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
315285,Moorland Way,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.96
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.06
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.06
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,21.3
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
315285,Moorland Way,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.94
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.7
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.39
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,21.3
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.78
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
315285,Moorland Way,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.27
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.3
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.05
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,21.2
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.56
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.77
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
315285,Moorland Way,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.05
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.65
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.75
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,21.1
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.25
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.86
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
315285,Moorland Way,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.48
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.92
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.74
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,21.1
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.73
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.26
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
315285,Moorland Way,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.34
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.93
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.38
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,21.2
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.23
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.56
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
315285,Moorland Way,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.68
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.99
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.28
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
