Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,21.2
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.94
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
315285,Moorland Way,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.36
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.89
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.66
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,21.3
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.19
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
315285,Moorland Way,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.3
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.02
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.87
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,21.4
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.69
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.47
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.57
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
315285,Moorland Way,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.33
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.18
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.78
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,21.5
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.98
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
315285,Moorland Way,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.94
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.57
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.53
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,21.6
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.82
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
315285,Moorland Way,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.98
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.56
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.14
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,21.7
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.13
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
315285,Moorland Way,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.51
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.62
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.59
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,21.9
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.43
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.62
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
315285,Moorland Way,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.06
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.88
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.07
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,22.0
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.44
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
315285,Moorland Way,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.52
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.28
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.8
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,22.1
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
315285,Moorland Way,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.62
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.96
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.82
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,22.2
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.31
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.67
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
315285,Moorland Way,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.92
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.34
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.09
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
