Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,22.3
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.58
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
315285,Moorland Way,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.95
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.79
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.25
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,22.4
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
315285,Moorland Way,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.31
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.01
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.13
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,22.5
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.45
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.34
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
315285,Moorland Way,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.42
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.27
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.42
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,22.7
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.32
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.74
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
315285,Moorland Way,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.32
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.95
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.84
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,22.9
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.89
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.91
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
315285,Moorland Way,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.87
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.93
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.78
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,23.1
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.55
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
315285,Moorland Way,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.47
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.69
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.26
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,23.3
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.11
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.39
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
315285,Moorland Way,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.5
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.67
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.35
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,23.5
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.16
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
315285,Moorland Way,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.63
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.43
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.85
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,23.6
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.8
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
315285,Moorland Way,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.2
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.31
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.76
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.84
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,23.7
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.48
