Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.45
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
315285,Moorland Way,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.77
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.12
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.86
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,23.8
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.72
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
315285,Moorland Way,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.73
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.62
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,feeder,,L1 Active Power,kW,8.63
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,23.9
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
315285,Moorland Way,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.44
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.46
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.99
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,24.0
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
315285,Moorland Way,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.16
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.49
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.97
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,24.0
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.13
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.41
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
315285,Moorland Way,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.06
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.15
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.98
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,24.1
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.47
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.43
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
315285,Moorland Way,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.17
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.3
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,feeder,,L1 Active Power,kW,10.59
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,24.2
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.35
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
315285,Moorland Way,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.61
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.69
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.24
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,24.3
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.48
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
315285,Moorland Way,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.97
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.8
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.77
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,24.4
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
315285,Moorland Way,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.58
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.16
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.84
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,24.6
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.98
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
315285,Moorland Way,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.55
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.98
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.57
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
