Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,24.7
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.44
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
315285,Moorland Way,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.97
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.94
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.52
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,24.9
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.17
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.95
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.02
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
315285,Moorland Way,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.8
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.95
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.22
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,25.0
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
315285,Moorland Way,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.53
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.14
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.76
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,25.0
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.61
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
315285,Moorland Way,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.04
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.22
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.75
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,25.1
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.58
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
315285,Moorland Way,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.12
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.16
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.94
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,25.1
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.75
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.06
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
315285,Moorland Way,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.26
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.5
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.81
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,25.3
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.7
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
315285,Moorland Way,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.69
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.24
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.56
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,25.4
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.04
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.25
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.71
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
315285,Moorland Way,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.6
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.05
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.68
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.83
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.89
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.91
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.38
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
315285,Moorland Way,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.59
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.59
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.23
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.79
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.39
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.22
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
315285,Moorland Way,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.92
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.02
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.36
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
