Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,25.6
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
315285,Moorland Way,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.28
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.24
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.16
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,25.7
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.32
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
315285,Moorland Way,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.35
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.85
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.25
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,25.8
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
315285,Moorland Way,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.9
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.37
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.2
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,26.0
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.2
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.6
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
315285,Moorland Way,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.91
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.73
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.13
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.42
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.91
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,26.2
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
315285,Moorland Way,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.67
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.33
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.15
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,26.3
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.58
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
315285,Moorland Way,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.35
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.38
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.13
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,26.4
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
315285,Moorland Way,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.95
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.15
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.14
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,26.6
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.81
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.81
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
315285,Moorland Way,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.08
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.73
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.65
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,26.8
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.79
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.06
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.75
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
315285,Moorland Way,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,12.22
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.08
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.24
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,26.9
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,27.0
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.2
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.81
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
315285,Moorland Way,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,12.63
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.77
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,11.44
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
