Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,27.2
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.73
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.43
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
315285,Moorland Way,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.31
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.63
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.13
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,34.9
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.7
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,27.4
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.57
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.61
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
315285,Moorland Way,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.64
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.05
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.0
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,27.5
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.36
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
315285,Moorland Way,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.97
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.76
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.96
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,27.6
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
315285,Moorland Way,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.41
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.49
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.37
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,27.7
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.53
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
315285,Moorland Way,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.91
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.24
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.8
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,27.9
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.68
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
315285,Moorland Way,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,9.08
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.01
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.38
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,28.1
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.76
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
315285,Moorland Way,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.95
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.97
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.44
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,28.1
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.49
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.21
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
315285,Moorland Way,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,18.0
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.57
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.14
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,58.8
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.8
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,28.1
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.61
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
315285,Moorland Way,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.53
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.1
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.74
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,30.1
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.05
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.55
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.15
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,28.2
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.12
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.67
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
