Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
315285,Moorland Way,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.43
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.99
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.6
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.81
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,28.2
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.51
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.32
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.47
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
315285,Moorland Way,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.66
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.49
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.99
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.25
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,28.2
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.53
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.82
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
315285,Moorland Way,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.4
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.35
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.03
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.58
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.13
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,28.2
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.56
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.69
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
315285,Moorland Way,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.65
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.91
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.81
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.66
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.5
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.1
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.6
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.83
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,28.2
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.17
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.27
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
315285,Moorland Way,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.4
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.62
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.4
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.23
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,28.3
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.63
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.98
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
315285,Moorland Way,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.42
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.72
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.26
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,28.4
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.19
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
315285,Moorland Way,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.85
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.63
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.01
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.77
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.5
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.25
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,28.4
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.47
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.96
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
315285,Moorland Way,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.24
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.07
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.18
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.57
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.82
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.76
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.36
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.6
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,28.3
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.19
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.04
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
315285,Moorland Way,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.87
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.05
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.84
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,36.3
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.81
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.62
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,70.9
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.0
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,28.3
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.76
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.24
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.18
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
315285,Moorland Way,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.88
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.93
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.82
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.85
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.91
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.8
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.8
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
