Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,28.3
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.44
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.5
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
315285,Moorland Way,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.44
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.62
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.75
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,39.5
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.22
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.82
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,28.3
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.15
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.3
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.57
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
315285,Moorland Way,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.62
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.65
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.42
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.55
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,28.4
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.54
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.7
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.9
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
315285,Moorland Way,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.01
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.83
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.89
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,28.4
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.22
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
315285,Moorland Way,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.12
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.06
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.85
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,28.5
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.02
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.8
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
315285,Moorland Way,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.23
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.83
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.29
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.45
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,28.4
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.82
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.67
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.67
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
315285,Moorland Way,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.05
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.78
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,30.1
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.41
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.6
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,28.4
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.37
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.67
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
315285,Moorland Way,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.15
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.81
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.15
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.2
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,28.5
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.25
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.28
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.53
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
315285,Moorland Way,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.98
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.58
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.69
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.71
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.9
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.74
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.21
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,28.6
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.53
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
315285,Moorland Way,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.1
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.52
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.49
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.43
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,28.8
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
315285,Moorland Way,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.41
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.7
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.81
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
