Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,28.9
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.01
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
315285,Moorland Way,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.56
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.1
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.05
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,29.0
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.72
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,1.75
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
315285,Moorland Way,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.16
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.09
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,29.1
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.95
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.28
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.74
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
315285,Moorland Way,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.61
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.53
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.21
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,29.2
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.9
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.77
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
315285,Moorland Way,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.27
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.87
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.25
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,29.6
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.9
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.59
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.58
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
315285,Moorland Way,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.45
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.8
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.71
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,29.9
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.47
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.54
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
315285,Moorland Way,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.94
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.83
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,30.3
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.85
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.77
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.12
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
315285,Moorland Way,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.69
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.63
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.59
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.23
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,30.8
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.72
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.84
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.44
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
315285,Moorland Way,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.83
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.17
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.94
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.83
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,31.1
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.04
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.08
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.26
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
315285,Moorland Way,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.71
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.52
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.73
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.23
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.54
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,31.2
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.8
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.03
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.42
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
315285,Moorland Way,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.2
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.71
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
