Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.63
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,31.3
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.8
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.21
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
315285,Moorland Way,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.0
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.09
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.05
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.36
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,31.3
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.12
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
315285,Moorland Way,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.05
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.29
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.17
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,38.9
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.18
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.29
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,31.0
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.79
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.36
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
315285,Moorland Way,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.92
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.15
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.15
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,35.3
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.53
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.66
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,31.1
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.63
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.76
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
315285,Moorland Way,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.0
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.92
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.91
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.34
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,30.9
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.06
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.58
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.25
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
315285,Moorland Way,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.94
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.52
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.82
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.11
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,30.9
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.63
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.07
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
315285,Moorland Way,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.84
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.17
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.65
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.72
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.24
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,30.9
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.48
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.55
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
315285,Moorland Way,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.98
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.48
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.21
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.08
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,30.8
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.32
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.32
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
315285,Moorland Way,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.56
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.14
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.46
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.9
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.32
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,30.6
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.03
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.67
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.31
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
315285,Moorland Way,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.0
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.36
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.48
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.66
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,30.3
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.21
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.58
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.29
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
