Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
315285,Moorland Way,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.32
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.3
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.78
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.2
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.98
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,29.9
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.44
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.25
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.62
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
315285,Moorland Way,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.18
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.89
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.34
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,40.0
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.63
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.76
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,29.8
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.87
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.39
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
315285,Moorland Way,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.62
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.35
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.93
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.72
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.6
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,29.7
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.51
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.82
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.92
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
315285,Moorland Way,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.52
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.12
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.8
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.95
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.0
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,29.3
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.08
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.07
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.23
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
315285,Moorland Way,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.16
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.88
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.41
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.46
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.63
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,29.0
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.19
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.05
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
315285,Moorland Way,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.89
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.34
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.09
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.25
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.18
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.0
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,28.8
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.14
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.13
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
315285,Moorland Way,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.72
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.27
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.56
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.44
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.5
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,28.8
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.59
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.75
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.32
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
315285,Moorland Way,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.09
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.33
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.31
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.86
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,28.4
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.37
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.97
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
315285,Moorland Way,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.03
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.68
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.42
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,28.1
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.12
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.81
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.34
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
315285,Moorland Way,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.04
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.0
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.53
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.05
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,27.7
