Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.33
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.95
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.46
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
315285,Moorland Way,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.9
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.47
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.01
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.69
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,27.3
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.41
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.88
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
315285,Moorland Way,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.42
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.33
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.86
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.78
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.71
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,27.0
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.0
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.26
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.11
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
315285,Moorland Way,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.44
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.85
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.03
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,26.6
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.91
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.45
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
315285,Moorland Way,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.26
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.95
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.54
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,32.7
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.62
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.24
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,26.2
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.73
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.12
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
315285,Moorland Way,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.49
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.08
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,32.5
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.96
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.11
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,25.8
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.36
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.39
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
315285,Moorland Way,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.53
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.88
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.45
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.81
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,25.2
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.16
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.5
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.49
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
315285,Moorland Way,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.68
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.53
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.08
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.1
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,24.8
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.5
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.99
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
315285,Moorland Way,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.94
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.72
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.56
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.63
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,24.3
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.19
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
315285,Moorland Way,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.01
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.22
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.29
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,23.8
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.95
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.53
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
315285,Moorland Way,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.37
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.78
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.53
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
