Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,23.5
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.66
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.2
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
315285,Moorland Way,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.78
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.25
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,23.4
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.85
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.43
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.95
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
315285,Moorland Way,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.87
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.34
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.37
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,23.0
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.28
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
315285,Moorland Way,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.96
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.78
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.03
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,22.7
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.98
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.46
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
315285,Moorland Way,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.47
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.89
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.53
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,22.7
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.53
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.89
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
315285,Moorland Way,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.46
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.53
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.53
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,22.7
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.49
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
315285,Moorland Way,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.68
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.85
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,22.7
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.11
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.61
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
315285,Moorland Way,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.86
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.47
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.64
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,23.0
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.77
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
315285,Moorland Way,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.26
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.98
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.31
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,23.3
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
315285,Moorland Way,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.21
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.47
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.4
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,23.6
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.45
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.46
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
315285,Moorland Way,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.65
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.69
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
