Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,23.4
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.56
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.99
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.45
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
315285,Moorland Way,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.46
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.7
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,23.2
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.44
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.19
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
315285,Moorland Way,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.69
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.15
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,23.0
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.32
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
315285,Moorland Way,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.39
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.19
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.23
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,22.7
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.71
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
315285,Moorland Way,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.26
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.53
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.73
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,22.2
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.46
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.49
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
315285,Moorland Way,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.56
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.55
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.68
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,32.9
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.88
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,21.6
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.17
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
315285,Moorland Way,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.24
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.13
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.75
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,21.1
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.71
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.01
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
315285,Moorland Way,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.53
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,11.14
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.16
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,43.0
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,20.6
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.83
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.81
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
315285,Moorland Way,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.73
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.9
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.19
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,20.2
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.81
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
315285,Moorland Way,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.68
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,13.24
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.69
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,44.4
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.71
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,19.9
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.46
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
315285,Moorland Way,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
