Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.66
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.29
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.87
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.24
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.41
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,19.8
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.3
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.45
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
315285,Moorland Way,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.25
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.41
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.78
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,19.6
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.27
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
315285,Moorland Way,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.69
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.21
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.85
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,19.4
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.7
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
315285,Moorland Way,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.43
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.17
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.87
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.49
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,19.3
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.15
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.87
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
315285,Moorland Way,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.23
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.04
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.75
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.17
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,19.3
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.63
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
315285,Moorland Way,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,11.19
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.84
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.98
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,31.2
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.02
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,19.2
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.97
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
315285,Moorland Way,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.4
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.42
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,19.1
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.01
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.81
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
315285,Moorland Way,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.97
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.35
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.65
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.73
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,66.6
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.9
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,19.1
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.03
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.12
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
315285,Moorland Way,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.48
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.37
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.03
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,19.1
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
315285,Moorland Way,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.92
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.12
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.22
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,19.1
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
