Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.34
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.32
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
315285,Moorland Way,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.89
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.07
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.35
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,19.1
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.83
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
315285,Moorland Way,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.17
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.22
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.49
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,19.2
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
315285,Moorland Way,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.63
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.05
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.01
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,19.3
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.79
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.63
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
315285,Moorland Way,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.58
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.02
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.94
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,19.4
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.27
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
315285,Moorland Way,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.38
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.11
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.01
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,19.5
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.94
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.52
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.84
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
315285,Moorland Way,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.28
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.05
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.39
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,19.6
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.76
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.67
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
315285,Moorland Way,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.15
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.46
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.43
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,19.7
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.82
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.23
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
315285,Moorland Way,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.29
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.79
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.22
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,19.8
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.33
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
315285,Moorland Way,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.84
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.98
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.16
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,19.9
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.71
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.03
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
315285,Moorland Way,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.42
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.9
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.18
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
